Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
