Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
