Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
