Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
