Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
