Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
