Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
