Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
