Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
