Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
