Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
