Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
