Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,25.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,26.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
