Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
