Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
