Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
