Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
