Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
