Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
