Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
