Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
