Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
