Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
