Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
