Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
