Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
