Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
