Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
