Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
