Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
