Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.05
