Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
