Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
