Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
