Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
