Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
