Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
