Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
