Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
