Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.98
