Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
