Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
