Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
