Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
