Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
