Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
