Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
