Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
