Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
