Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
