Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
