Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
