Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
