Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
