Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
