Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
