Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
