Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
