Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
