Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
