Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
