Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
