Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
