Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
